Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96548
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96164
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93622
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,112.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,112.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99258
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97122
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,107.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88351
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97037
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91104
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90649
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
