Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98938
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94226
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,133.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97848
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,112.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94812
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99124
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,148.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98923
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96518
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,92.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,127.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
