Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93158
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91748
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92932
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,139.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,139.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99017
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94913
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99283
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,89.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95352
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9317
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94043
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,106.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
