Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96869
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8348700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93567
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,90.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60522
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90695
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94159
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92828
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92605
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95682
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89026
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95877
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65396
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
