Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92358
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87369
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94229
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7638199999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8247
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97656
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8956
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89776
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54022
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49007
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97507
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8990799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46493
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,88.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91287
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91891
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
