Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89087
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8737799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97607
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5010600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91907
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8590700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8370299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92084
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93777
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87875
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94827
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6896
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98047
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.923
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7774
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92297
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8399
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98071
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38827
