Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98309
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.33376
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8394799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4189100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91186
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88092
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.12535
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8783200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95547
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74832
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95102
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8134399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
