Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95483
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8559899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88064
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96078
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92251
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63116
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19203
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89651
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15572
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99222
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93951
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73187
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
