Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89212
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89764
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51647
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86093
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.27019
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34163000000000004
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89218
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94214
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97684
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68792
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95734
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95053
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8486899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65771
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
