Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98123
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88623
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87021
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,90.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98019
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8731700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95233
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91846
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81601
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61727
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84591
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95926
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13045
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86462
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
