Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91724
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8708799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96466
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09691
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6228
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82165
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96869
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6862699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87689
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8743299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98279
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92218
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93573
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84936
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93884
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96051
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84793
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93918
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91974
