Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8462799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8412799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94076
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.01668
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85962
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73318
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77322
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8838799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86059
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73553
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78573
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91312
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5757399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92682
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
