Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91458
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15862
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95373
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7350399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7299800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92023
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79171
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8563200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84949
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95792
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95819
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89239
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80783
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76761
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92096
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90469
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
