Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96573
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7741399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87387
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90671
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86603
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92233
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94113
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84634
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92978
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98758
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92325
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78054
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90249
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
