Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7579899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96286
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91278
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8342
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93451
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96786
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89831
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92847
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90805
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89117
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74051
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8403299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8240000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
