Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94174
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97766
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83673
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8166800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,91.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91913
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87198
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91174
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9005700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92068
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8847299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.777
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92953
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7969
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8249200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7802100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
