Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92752
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97668
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90396
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80114
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8052600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89517
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8390799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90942
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92303
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79318
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78262
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90237
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8490000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8411200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76239
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7621399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94354
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96674
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82962
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83719
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92605
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8465600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79818
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82589
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,32.38
