Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8392
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.922
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8371299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79294
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80182
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91153
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83996
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84808
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8431700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91803
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84814
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8381
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97302
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77963
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7964100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.944
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97748
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8421299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85196
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9064
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8888799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
