Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8421299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92163
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95401
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8545799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8468600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86236
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85126
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91748
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83334
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89886
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8402700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81765
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82452
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81372
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83465
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92059
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8190000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93155
