Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89923
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87335
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92898
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8448200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91812
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85296
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87582
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94269
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8092
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8632200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85711
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94833
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84378
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8965700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81097
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88495
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98709
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93191
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91702
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96234
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83746
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8451799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88879
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
