Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96066
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8785700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87713
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8892200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92166
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90188
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85116
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91482
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86011
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83291
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86734
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81909
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87335
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93857
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80847
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8295299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87021
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85803
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
