Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91968
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8731399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89795
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8446600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8597100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8722799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8701200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78408
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84625
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89905
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8518700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92764
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86987
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8317200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89392
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
