Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90692
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83615
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95657
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8156399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83365
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94513
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84915
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92392
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94022
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86911
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91638
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95496
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83349
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90762
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92523
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9097
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93646
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90106
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
