Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92883
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8430799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95407
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85541
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91287
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89395
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89502
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89117
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8260799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89685
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88894
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85641
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90231
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93164
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
