Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89215
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86703
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88141
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92776
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90198
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,85.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93692
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89413
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96356
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95602
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92731
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94842
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94134
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
