Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90207
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94409
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96075
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91632
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9125
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94702
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90262
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94397
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93433
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92395
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92883
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90103
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93793
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92917
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92651
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96664
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94684
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92734
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9357
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90307
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
