Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89654
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96045
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95322
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98404
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95117
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98816
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94186
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87521
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91583
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91055
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97958
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93988
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89139
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
