Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91852
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8753
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95889
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96738
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90283
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8973399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97363
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92871
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98669
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97589
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,144.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96207
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96374
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87298
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99384
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.957
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
