Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94238
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,130.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9267
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99072
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97299
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91369
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98901
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
