Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9921
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92917
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,144.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93951
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,150.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,91.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98611
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99271
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99652
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,122.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,122.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,171.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,108.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,108.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.974
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,157.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,158.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99115
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95621
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,146.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99094
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96692
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
