Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96179
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97818
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9147
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95987
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92767
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90982
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,125.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96558
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96905
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,137.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88403
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8553700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
