Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91559
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95029
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92526
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8427100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98642
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87976
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77945
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,69.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94028
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92462
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95227
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8563799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
