Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98138
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8581799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66375
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7984600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93274
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8442700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95312
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94366
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83316
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9306
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81665
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93393
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91122
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92728
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92282
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78708
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
