Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86041
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91489
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81088
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8176899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93497
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90573
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8213799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96564
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89587
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8026399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83694
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.918
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91864
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98132
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79187
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
