Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97394
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95102
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07521
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84683
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91888
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76339
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93442
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97012
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93323
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90335
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91144
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95608
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37789
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93396
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
