Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92792
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90567
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70986
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87774
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8893399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23912
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40438
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83557
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93246
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8287899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86819
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31908000000000003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90484
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92584
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
