Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87851
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6645800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86645
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92752
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8661200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97089
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98956
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8853700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98273
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95358
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89923
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93066
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8778100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8848600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
