Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92523
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94855
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91321
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90195
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.953
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88074
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91778
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76635
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93231
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95743
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4934
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19869
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80591
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96728
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81979
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
