Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7809699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97742
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8519
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94528
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94217
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92633
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87344
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86975
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8407600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26589
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68728
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79773
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80716
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8759100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8555299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8497
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70047
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
