Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84662
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90726
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81894
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7633300000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93191
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88739
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8240000000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86014
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8721899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93713
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,50.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85165
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89984
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8380700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89535
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91504
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89065
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8013600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
