Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8789
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83426
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7600100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94574
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99158
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94528
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91666
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80496
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93533
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97937
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78564
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87149
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86435
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90546
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75421
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
