Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87213
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8788100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91846
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98138
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95242
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97528
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7813399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8659
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99243
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94418
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89886
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.901
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,116.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,117.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94699
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,176.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,53.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8974
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94168
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8268700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92105
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84985
