Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95471
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95282
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93762
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87405
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,116.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88666
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,90.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94403
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91763
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85501
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91278
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,97.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92276
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91998
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8691700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.75
