Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96396
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92132
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,110.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,110.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90869
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83996
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89975
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8354799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.918
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84741
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82931
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74829
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92352
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88971
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,82.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85531
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8367
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
