Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93957
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87869
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8318200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8873
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86075
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98535
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85119
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80819
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83337
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80475
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80609
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84067
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91818
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8331299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83178
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8392299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8234799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8758799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81283
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8933700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8038
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
