Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88495
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92203
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86908
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8275100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81897
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94443
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8454299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97473
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91803
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8630399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83368
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8742700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8376399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8233299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73858
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93603
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86813
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8118
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8529
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77249
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91949
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83011
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
