Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81521
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8645299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80612
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83514
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84826
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90002
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90091
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79742
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8976700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97989
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88946
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89056
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7735
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88986
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79532
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91293
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8698100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7751100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8827799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98202
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8648399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85031
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8803700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82214
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
