Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84411
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8805200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85351
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81616
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8541799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95984
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97522
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8715200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91547
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78592
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85724
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97516
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8760399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7745
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90433
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8443
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93347
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81906
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
