Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93182
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80291
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8291299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91321
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8156399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8464
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,62.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91266
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85303
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86456
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91833
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8381
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92419
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86172
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8668799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8602
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8592799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91666
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82647
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94446
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8544
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
