Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93124
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8313
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93027
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97571
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94186
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91272
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95053
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88095
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8496100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93106
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86279
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92288
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8771
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88016
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89844
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81097
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86792
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985299999999999
