Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8975799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81753
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93027
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8652299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85431
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8560200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93796
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87955
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83914
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89728
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8686799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85861
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86835
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8904700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8840600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87308
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9184899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84988
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8978
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
