Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9090299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91617
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9055799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89255
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9644799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8658399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94345
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84814
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89889
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9116799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8338899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88016
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,52.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92779
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88074
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8772
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,50.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
