Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.863
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88205
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9484600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9357
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92132
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9563299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97714
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9507399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9153700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9334399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84216
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9265700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92422
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9362799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8478700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92917
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
