Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9094200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9737899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90799
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95273
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94485
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,135.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9369200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8853700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
