Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,100.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,101.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9897799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89239
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9170200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88815
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8791200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,68.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,87.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87854
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9710700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9421700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
