Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,76.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9832799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9400299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309999999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9544100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9717399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9550200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,85.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99106
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,83.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95673
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,129.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,130.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
