Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9146700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,97.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88092
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9854700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87628
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98569
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96625
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9919399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95593
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,109.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,63.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87155
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9688100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
