Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9844700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,104.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9730200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9389
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,84.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,125.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,140.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,140.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9810200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,53.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,123.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,120.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
