Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9703700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,59.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9067700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9463799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9914200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80414
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,155.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96835
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9309999999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9717100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8392299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,101.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,102.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9272100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9525100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
