Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91571
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89285
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90585
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,64.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46001000000000003
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9763799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84152
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6387
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94125
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96704
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5163800000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,83.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87469
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
