Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8398399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93729
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65945
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66781
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58804
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,35.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90665
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.07
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9896799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32061
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33161999999999997
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,114.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7695
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,113.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.195
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29921
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92261
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7950699999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80371
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,57.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9410700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
