Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89471
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8355100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84225
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9475100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79977
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86792
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6744
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9149200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,44.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,91.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8533299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8761899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85882
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4092
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82675
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,65.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,66.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.07997
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03243
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
