Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85788
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9549200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9231600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97382
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85739
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8513200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9294100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8933399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,36.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87961
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88708
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91122
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84939
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9290799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,45.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9691799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86261
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88528
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
