Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,64.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8477100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861700000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9213600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87887
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,69.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9052100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82394
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9131799999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9244100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92575
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90851
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72296
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96368
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86056
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9025299999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061899999999999
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87298
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9113100000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,51.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707600000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91827
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8368200000000001
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93948
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
753586.0,"Atherstone Close - Belmont,Hereford",2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
